Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8717299999999999
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93411
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8102699999999999
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94968
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94522
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96182
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92773
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95785
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97144
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95856
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41338
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.69
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.31
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90576
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96164
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.33
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.38
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.41
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,51.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,51.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,67.88
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,68.25
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,58.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,58.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.69
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86065
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96017
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86587
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.75
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92538
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93347
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94174
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96405
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31099
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97165
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,43.75
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,43.88
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,66.12
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,66.5
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,51.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,51.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8764299999999999
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94012
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86618
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93884
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94809
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94684
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96591
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91595
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92547
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95151
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20894
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8986200000000001
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95184
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94858
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,56.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,56.12
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,59.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,59.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,53.25
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,53.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93436
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97839
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8227200000000001
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96164
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96472
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98975
