Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86169
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96231
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95315
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35653
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,35.94
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.25
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80743
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96558
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92615
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,83.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,83.62
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,75.25
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,75.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,53.38
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,53.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93686
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96948
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8928200000000001
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96161
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96457
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94269
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970600000000001
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96658
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31496
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.37
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83957
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98379
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,66.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,66.38
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,66.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,74.25
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,74.5
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,50.88
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,51.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92892
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96985
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94156
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93866
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93875
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93313
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95853
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27916
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98868
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97198
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.02
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,59.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,59.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,83.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,83.5
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,54.62
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,54.75
931355,Hampshire Close,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92605
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8748100000000001
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94083
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96423
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99445
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96249
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95007
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.44
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95254
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33034
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.94
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93594
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98608
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96869
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
