Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,53.12
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,53.25
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.12
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,72.88
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,73.12
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,89.25
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,89.5
931355,Hampshire Close,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.38
931355,Hampshire Close,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.32
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92966
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98642
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81353
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94443
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99524
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92349
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93707
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25551
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.56
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9812
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98593
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,60.75
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,60.88
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.75
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,75.38
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,75.88
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,75.62
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,91.12
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,91.25
931355,Hampshire Close,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.12
931355,Hampshire Close,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.69
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94363
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97366
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78915
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95871
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98129
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94772
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94296
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90613
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.62
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97525
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25347
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.62
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93011
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94885
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.59
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.44
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,55.75
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,56.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,89.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,89.62
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,62.12
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,62.5
931355,Hampshire Close,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94299
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94449
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84814
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96738
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9787
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94357
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93823
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90289
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24456
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.81
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90085
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,61.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,62.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,83.62
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,85.75
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.12
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,67.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,67.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92535
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96649
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91455
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
