Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96081
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98712
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92602
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93814
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91455
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.75
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97238
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39187
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.69
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.88
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8383799999999999
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96143
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92773
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.06
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,79.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,79.12
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,87.25
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,87.62
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,75.75
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,76.12
931355,Hampshire Close,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.44
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9418
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90973
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93301
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98233
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96674
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92193
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91754
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.56
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96866
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28368000000000004
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.06
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94498
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.67
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.69
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,58.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,58.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,92.75
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,93.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,60.25
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,60.5
931355,Hampshire Close,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94577
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90735
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91873
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96503
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98145
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94748
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91409
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93826
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96808
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37612
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97656
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.58
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,60.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,60.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.25
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,81.5
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,82.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.75
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,66.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,66.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95035
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8882399999999999
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94998
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95279
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9779
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94406
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94083
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29055
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
