Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.82
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.37
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8811899999999999
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96332
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,93.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,93.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,87.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,88.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.88
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,67.5
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,67.75
931355,Hampshire Close,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88431
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95651
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94266
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96481
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31536
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.13
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91186
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94891
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,246.31
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.64
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.67
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,90.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,90.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,90.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,90.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,90.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,90.75
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,71.88
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,75.38
931355,Hampshire Close,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9556
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8978299999999999
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98978
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97061
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,29.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93869
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90591
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96768
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95666
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37032
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.88
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.94
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91543
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97061
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
931355,Hampshire Close,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.8
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.52
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.67
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,86.5
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,86.75
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,87.25
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,88.25
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,87.75
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,69.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,73.12
931355,Hampshire Close,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94406
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88223
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96493
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94116
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92514
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47732
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.94
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86215
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99152
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.12
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,70.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.75
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.09
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,93.88
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,94.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,121.62
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,122.25
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,121.88
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,68.88
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,69.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
