Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94907
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93542
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80835
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97107
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96298
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9678
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96103
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93552
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96942
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95898
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34801
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.81
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93283
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98514
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95239
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.44
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.69
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.7
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,76.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,76.62
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,133.12
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,133.88
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.5
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,73.12
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,73.38
931355,Hampshire Close,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
931355,Hampshire Close,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98505
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79406
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95135
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94757
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95822
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38222
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.06
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.25
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86087
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98502
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
931355,Hampshire Close,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,39.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,96.38
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,96.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,161.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,161.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,87.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,87.5
931355,Hampshire Close,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.25
931355,Hampshire Close,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98242
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98047
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99664
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96738
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9855
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96378
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97977
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96002
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95795
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33535
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.88
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88113
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,104.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,104.62
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,91.62
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,91.88
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.75
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,117.12
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,117.38
931355,Hampshire Close,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,117.25
931355,Hampshire Close,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94061
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98645
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97528
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96997
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98029
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
