Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99481
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93329
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97131
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30986
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.63
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92743
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,75.12
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,82.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,80.88
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,114.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,114.88
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,95.25
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,95.75
931355,Hampshire Close,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
931355,Hampshire Close,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9805
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97247
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8940100000000001
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97122
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96735
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93954
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92334
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23272
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,33.31
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.81
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.75
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83383
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96582
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.69
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.73
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.88
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.89
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.7
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.75
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,109.75
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,110.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.88
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,93.12
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,93.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,77.5
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,77.75
931355,Hampshire Close,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97974
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.966
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.871
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93021
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96963
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95633
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26659
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8710899999999999
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9776
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.25
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.69
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.72
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,102.88
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,109.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.88
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,104.75
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,105.38
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,73.5
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,73.75
931355,Hampshire Close,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,73.62
931355,Hampshire Close,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.94
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93075
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8337399999999999
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94253
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.38
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93863
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94995
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96902
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2939
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94775
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
