Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
931355,Hampshire Close,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,100.5
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,100.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,100.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,92.12
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,92.62
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.38
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,78.75
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,79.25
931355,Hampshire Close,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,78.88
931355,Hampshire Close,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92764
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88275
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98679
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96439
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98004
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99152
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97311
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95566
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39983
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.64
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,101.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,101.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,101.88
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,119.5
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,119.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,119.62
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,82.25
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,82.38
931355,Hampshire Close,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,82.38
931355,Hampshire Close,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9538
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97794
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98837
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96435
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94098
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94977
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36263
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.81
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93552
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97946
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,73.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,125.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,125.75
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,125.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,127.88
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,128.38
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,101.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,101.62
931355,Hampshire Close,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.25
931355,Hampshire Close,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.44
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93036
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79501
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96213
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99445
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9476
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92569
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95587
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5435399999999999
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.81
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92331
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99271
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98312
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,89.75
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,89.88
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,89.88
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.62
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.75
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,84.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,84.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.31
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,39.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,123.5
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,123.62
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,123.62
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,156.75
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,157.12
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,156.88
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,160.12
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,160.25
931355,Hampshire Close,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,160.12
931355,Hampshire Close,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.31
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94424
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98581
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7255199999999999
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.5
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
