Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99478
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95056
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94549
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8633700000000001
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20146
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32879
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.94
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96579
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98743
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97781
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.5
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,96.5
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,96.75
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,96.62
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,126.12
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,126.38
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,101.12
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,101.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.25
931355,Hampshire Close,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94687
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94412
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8824799999999999
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99658
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93411
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89313
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15865
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95727
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30654000000000003
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.31
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91159
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98407
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96551
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,102.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,104.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,97.75
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,98.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,98.12
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,118.5
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,118.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
931355,Hampshire Close,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95984
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96771
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89722
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9516
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99133
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93472
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970899999999999
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27657
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95315
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27984000000000003
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.88
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92673
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99655
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,74.25
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.5
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,105.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,107.38
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,106.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,121.25
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,126.75
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,123.62
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,76.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,76.12
931355,Hampshire Close,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94095
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9848
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84967
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99539
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89654
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8963
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21865
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95618
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41439
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
