Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.56
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91699
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98483
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,66.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,66.12
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.12
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
931355,Hampshire Close,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.25
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.81
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.83
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,115.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,116.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.88
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,141.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,141.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,141.25
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,85.5
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,85.75
931355,Hampshire Close,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
931355,Hampshire Close,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94394
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99307
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88281
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95282
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96841
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8772
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93564
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40609
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2716
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.81
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94144
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99414
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98248
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,68.75
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.62
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
931355,Hampshire Close,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.06
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,132.75
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,133.25
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,117.88
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,127.38
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,122.62
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,71.38
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,71.62
931355,Hampshire Close,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93146
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98376
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91437
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91116
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93027
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23262
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95908
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37194
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.06
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95648
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,67.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.72
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,123.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,123.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,124.5
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,125.12
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,124.88
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,107.25
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,107.62
931355,Hampshire Close,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.38
931355,Hampshire Close,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93216
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96771
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92755
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99139
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.38
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92432
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17229
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95959
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41833
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99277
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,91.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,91.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,118.62
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,119.12
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,83.5
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,84.12
