Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
931355,Hampshire Close,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97769
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96402
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80911
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99127
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97369
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99585
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.5
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90158
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97763
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.31
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1736
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96381
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37777
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99313
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97958
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.12
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,111.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,113.12
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,112.12
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,110.88
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,112.38
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,111.88
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,110.62
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,110.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,110.75
931355,Hampshire Close,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93286
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97613
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8584
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89746
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.25
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9921
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92413
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.81
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14659
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38714
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,245.62
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,245.69
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,88.62
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,90.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,106.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,106.38
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,106.25
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,86.38
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,86.75
931355,Hampshire Close,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,86.38
931355,Hampshire Close,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95608
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96268
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8370299999999999
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.31
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96002
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97775
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93405
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29488000000000003
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95517
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29302
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97879
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9527
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.5
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,68.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,68.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.12
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,108.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,108.75
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,108.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,118.88
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,119.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,100.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,100.5
931355,Hampshire Close,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.38
931355,Hampshire Close,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94867
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99451
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98038
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95767
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98917
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
