Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98581
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93136
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98703
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16652
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47094
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.94
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94653
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99252
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98819
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
931355,Hampshire Close,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.62
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,113.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,114.12
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,110.25
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,110.88
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,132.38
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,132.75
931355,Hampshire Close,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
931355,Hampshire Close,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.06
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94955
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99399
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74969
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98978
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.75
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94635
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92868
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90884
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24938
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95523
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40545
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9397
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.12
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,62.88
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.5
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
931355,Hampshire Close,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,31.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,108.62
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,109.12
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.88
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,124.75
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,128.25
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,73.75
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,74.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98465
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9599
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98749
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94015
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95621
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.914
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26415
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96176
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4938
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.44
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.25
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
931355,Hampshire Close,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,100.88
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,101.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,114.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,114.75
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.5
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,117.88
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,119.25
931355,Hampshire Close,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,118.75
931355,Hampshire Close,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95502
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97809
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8800899999999999
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95874
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98572
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9859
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98117
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91373
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95877
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37063
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4667
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.44
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92929
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,88.0
