Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,88.88
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,106.12
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,106.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.25
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.62
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,92.12
931355,Hampshire Close,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.84
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,40.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,35.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,124.62
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,125.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,125.25
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,163.25
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,163.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,163.38
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,146.5
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,147.75
931355,Hampshire Close,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,147.25
931355,Hampshire Close,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98776
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93466
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98392
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98953
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97427
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90738
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96899
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.44
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32412
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35937
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.75
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91312
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99744
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,74.38
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,108.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,110.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.75
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,38.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,135.25
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,136.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,155.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,156.75
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.38
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,120.5
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,121.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.75
931355,Hampshire Close,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92044
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97162
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95239
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91492
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98322
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,46.19
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20793000000000006
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44353
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.81
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95349
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99625
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.88
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,67.12
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,120.62
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,121.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.88
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,121.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,121.5
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,117.25
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,118.38
931355,Hampshire Close,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.88
931355,Hampshire Close,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98434
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8758799999999999
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95666
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97949
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97668
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28099
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95636
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45043
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.19
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96133
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99609
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.75
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,72.12
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,72.12
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,96.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,97.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,134.5
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,134.75
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,134.62
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,110.88
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,112.62
931355,Hampshire Close,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,111.75
931355,Hampshire Close,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99652
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88626
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
