Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98581
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99728
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98148
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8991399999999999
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.31
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32323
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36101
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.12
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.56
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92578
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
931355,Hampshire Close,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.83
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,135.12
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,136.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,142.62
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,143.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,142.75
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,98.62
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,99.38
931355,Hampshire Close,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97586
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97345
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,35.25
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.75
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93872
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99213
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90076
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93295
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25188
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30092
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.81
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97452
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99023
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.88
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,122.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,123.38
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,101.5
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,101.75
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.62
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,100.75
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,100.88
931355,Hampshire Close,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98575
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98904
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8919100000000001
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99725
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94998
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99063
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.44
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.06
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30065
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34057
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.25
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94333
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99088
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97571
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
931355,Hampshire Close,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.23
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,33.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,158.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,159.88
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,133.25
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,133.5
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,133.38
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,82.62
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,83.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
931355,Hampshire Close,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94006
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97723
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92795
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96655
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94681
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98828
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91574
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16869
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.43496
