Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94302
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99741
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.5
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.62
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,74.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,74.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.31
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,246.34
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,89.25
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,89.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,123.62
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,124.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.75
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,110.88
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,111.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91772
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95566
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98331
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97156
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98193
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91467
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-106.44
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1292
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95587
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35235
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99338
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97028
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,87.88
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,89.88
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,95.88
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,96.12
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,95.88
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,84.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,84.12
931355,Hampshire Close,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.12
931355,Hampshire Close,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90387
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96884
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88141
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93039
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98294
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.25
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23091
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95776
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41317
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.12
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,55.5
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,105.38
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,107.12
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.38
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,93.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,94.38
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,94.25
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,97.62
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,98.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,97.88
931355,Hampshire Close,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91153
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95303
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90112
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96417
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95471
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95196
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94626
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9967
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91284
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2462
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37377
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.31
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93872
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99243
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
931355,Hampshire Close,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.09
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.33
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,95.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,96.5
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,111.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,111.12
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,81.88
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,83.0
