Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,82.88
931355,Hampshire Close,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93384
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97168
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8869
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91547
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96271
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,36.44
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7680899999999999
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93252
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21444
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42043
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99411
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.62
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.62
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
931355,Hampshire Close,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,94.12
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,95.62
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,94.88
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,94.62
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,94.88
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.75
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,84.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,84.5
931355,Hampshire Close,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,84.38
931355,Hampshire Close,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94009
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99307
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8850100000000001
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9378
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92499
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861100000000001
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9079
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.68
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28792
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45562
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98129
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
931355,Hampshire Close,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,83.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,83.75
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,112.38
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,112.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.5
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,66.62
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,67.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92871
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98053
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8885200000000001
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93542
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98196
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96597
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.43
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26177
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44677
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.19
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.38
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,67.88
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,62.38
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.88
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
931355,Hampshire Close,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.66
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,102.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,103.38
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.62
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,110.75
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,111.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,112.38
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,113.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.62
931355,Hampshire Close,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92715
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.965
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81707
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95758
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98196
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
