Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99466
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87597
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8518700000000001
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.63
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07643
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95459
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15441
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.56
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92486
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96564
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.88
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
931355,Hampshire Close,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.83
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.86
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,98.75
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,99.25
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.12
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,94.88
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,98.12
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,70.38
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,71.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95166
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99304
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89413
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.5
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93219
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97589
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82678
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93027
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.13
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17800000000000002
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42467
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91589
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99216
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.38
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.89
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,100.12
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,100.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,110.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,111.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,85.25
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,86.12
931355,Hampshire Close,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.88
931355,Hampshire Close,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98999
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98593
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91186
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96222
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.56
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99927
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72222
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.19
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38442
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95874
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.19042
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.06
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94635
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96243
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,80.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,43.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,178.12
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,178.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,178.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,118.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,118.5
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.25
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,75.62
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,76.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99374
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98782
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82763
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94458
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9982
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90796
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39327
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95782
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32866
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9931
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,112.38
