Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,112.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,112.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,45.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,183.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,183.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,117.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,117.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,90.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,90.62
931355,Hampshire Close,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
931355,Hampshire Close,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.44
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99539
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96698
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78732
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94369
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99826
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92462
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32161
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95569
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26949
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.38
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.75
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88354
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89465
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,85.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,85.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.25
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,38.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,159.62
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,159.75
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,159.75
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,108.62
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,109.12
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,108.88
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,79.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,80.25
931355,Hampshire Close,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.38
931355,Hampshire Close,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95956
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95779
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8691700000000001
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95001
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90567
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93954
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95651
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83081
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8922399999999999
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24675
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32808000000000004
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91336
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98221
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97165
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.88
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,91.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,92.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.88
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,71.38
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,71.62
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,54.12
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,54.38
931355,Hampshire Close,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.69
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95297
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96368
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8656
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98978
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99359
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92786
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21401
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45559
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88821
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93213
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,81.38
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.88
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
931355,Hampshire Close,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,116.38
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,118.88
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.62
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,96.62
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,96.88
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,115.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,115.62
931355,Hampshire Close,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.5
931355,Hampshire Close,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93945
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95401
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8924200000000001
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
