Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94684
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81775
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16576
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96127
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48635
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.12
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.56
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98843
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,78.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.38
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.75
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.12
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,245.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,105.25
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,106.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,106.12
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,78.38
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,78.62
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,131.75
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,131.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,131.88
931355,Hampshire Close,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92511
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96747
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91217
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93927
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99457
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98352
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84765
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8471700000000001
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.63
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19625
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31484
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97403
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.38
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.67
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,91.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,93.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,103.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,103.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,90.62
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,91.75
931355,Hampshire Close,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.25
931355,Hampshire Close,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99521
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94815
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8994700000000001
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94397
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93988
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97363
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97269
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8276
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8790600000000001
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25365
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33639
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.75
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91556
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,76.88
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.06
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,121.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,122.12
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,121.62
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,80.38
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,80.88
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.62
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,68.88
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,69.5
931355,Hampshire Close,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96112
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8299799999999999
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94577
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99408
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8994700000000001
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88428
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.88
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30141
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3799
