Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.81
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.87
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94345
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99258
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,81.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,82.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,81.5
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.25
931355,Hampshire Close,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.45
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,117.12
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,118.5
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,117.75
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,84.12
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,84.25
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.25
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,99.38
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,99.75
931355,Hampshire Close,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.62
931355,Hampshire Close,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92538
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94769
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79385
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95474
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99512
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8117
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8924200000000001
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.88
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15337
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95917
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3944
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.38
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.5
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92547
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93393
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,85.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,85.5
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.38
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.25
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,122.38
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,122.5
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,122.38
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,89.88
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,90.62
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,75.12
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,75.12
931355,Hampshire Close,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99771
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98013
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78277
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.25
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94391
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97717
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79324
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88046
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37728
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95987
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4311100000000001
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.63
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.94
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95862
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96634
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95636
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,106.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,108.75
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,108.38
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,41.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,169.5
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,171.88
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,171.38
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,94.5
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,94.75
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,94.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,85.62
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,86.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.38
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93936
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9646
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80685
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94803
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91922
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94998
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90726
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86813
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22539
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35378000000000004
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.81
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.5
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91839
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94235
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,86.12
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,86.38
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,86.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
931355,Hampshire Close,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,110.25
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,110.62
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,87.38
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,99.5
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,93.62
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,109.75
