Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,114.62
931355,Hampshire Close,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93475
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96774
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80734
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95987
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8906200000000001
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98584
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80014
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8896200000000001
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10652
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44939
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.44
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91894
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.38
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
931355,Hampshire Close,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,83.25
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,83.5
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.38
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,68.38
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,68.62
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,88.25
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,88.5
931355,Hampshire Close,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92181
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93683
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8623299999999999
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93713
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92953
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99402
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99722
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8234799999999999
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97784
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16355999999999998
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39376
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95901
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98791
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,94.75
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,96.12
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
931355,Hampshire Close,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.41
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,133.25
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,135.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,68.5
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,69.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.75
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,109.25
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,109.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,109.38
931355,Hampshire Close,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92425
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94583
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91028
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91629
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8938299999999999
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99448
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99036
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8468600000000001
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83996
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14858
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95834
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47842
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.5
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91513
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.38
931355,Hampshire Close,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,102.25
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,103.38
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,66.25
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,66.88
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,100.25
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,100.38
931355,Hampshire Close,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,100.25
931355,Hampshire Close,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,22.81
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93741
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89761
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8739299999999999
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94095
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8910799999999999
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
