Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98322
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92358
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86288
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.37
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20595
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32052
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92132
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98679
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,78.62
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
931355,Hampshire Close,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.73
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,111.38
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,114.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,112.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,79.75
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,95.5
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,99.5
931355,Hampshire Close,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
931355,Hampshire Close,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94003
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98383
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8975200000000001
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.953
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,43.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98379
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69281
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90491
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36025
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41311
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.69
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90243
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93384
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.62
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.38
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
931355,Hampshire Close,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.55
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,116.75
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,119.5
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,117.62
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,103.25
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,104.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,103.62
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,93.62
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,94.25
931355,Hampshire Close,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.5
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93252
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98996
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98828
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98657
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.25
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90347
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13744
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96182
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2625
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.38
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90481
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99362
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98218
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.62
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
931355,Hampshire Close,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.11
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,106.62
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,107.38
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,107.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,112.5
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,113.12
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,112.88
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,84.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,84.75
931355,Hampshire Close,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,84.38
931355,Hampshire Close,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.31
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99301
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98346
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74524
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99268
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9975
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97742
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84414
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93396
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.31
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.31
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21312
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27834000000000003
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.38
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.31
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91211
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98569
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.979
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
