Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,132.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,132.38
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.12
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,116.25
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,116.88
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.75
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,76.5
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,76.88
931355,Hampshire Close,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,76.62
931355,Hampshire Close,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.69
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90979
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73703
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99615
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99756
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,33.06
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97302
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7842399999999999
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90573
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.69
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19255
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47335
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.44
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8936799999999999
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,66.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
931355,Hampshire Close,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.78
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.84
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.91
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,121.38
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,122.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,90.5
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,90.88
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,90.62
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,107.88
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,108.12
931355,Hampshire Close,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93613
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94855
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94519
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99579
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,47.81
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63555
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99011
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-84.44
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10018
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95917
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42455
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91824
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98685
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98068
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.88
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.34
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.33
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,99.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,99.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,103.75
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,104.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,121.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,121.25
931355,Hampshire Close,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,121.12
931355,Hampshire Close,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94531
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8936799999999999
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93182
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.81
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99075
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75378
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9787
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.81
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.5
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28353
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14928
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.31
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.69
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8976700000000001
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98315
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.12
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.25
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.75
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.45
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.77
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,125.12
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,126.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,125.62
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,74.75
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,75.5
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,67.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,67.75
931355,Hampshire Close,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94833
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9324
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8385
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
