Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94458
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97583
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.62
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89026
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87225
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.56
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06473999999999999
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25332
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96753
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98007
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.88
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,77.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,77.88
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,88.25
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,88.5
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,63.75
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,63.88
931355,Hampshire Close,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92874
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92193
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99731
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,42.5
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94861
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99667
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9476
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.38
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.12
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94842
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99316
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8095399999999999
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.75
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07314
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41137
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.44
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.38
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93344
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97436
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962100000000001
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,75.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,77.25
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.12
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,42.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,100.88
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,102.88
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.88
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,171.75
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,172.12
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,113.5
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,113.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,113.62
931355,Hampshire Close,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93152
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92883
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7379100000000001
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95212
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93332
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98453
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8775
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97168
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.87
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21279
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95892
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47042
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96616
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98642
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,77.5
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,111.75
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,112.75
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,79.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,79.5
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,106.12
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,116.88
931355,Hampshire Close,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.25
931355,Hampshire Close,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94528
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9447
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97559
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97751
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92734
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98389
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99338
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8321799999999999
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22499
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
