Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39458
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9816
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,93.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,93.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,93.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,66.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,66.5
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.38
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,95.12
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,95.5
931355,Hampshire Close,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.25
931355,Hampshire Close,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94821
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94311
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98016
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98514
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99237
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98053
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84762
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8864700000000001
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8365100000000001
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.87
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12972
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96075
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31334
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.13
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.25
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98807
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,76.38
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,76.38
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,76.38
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,98.25
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,98.38
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,94.5
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,94.75
931355,Hampshire Close,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,94.62
931355,Hampshire Close,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94141
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9444
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98834
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.06
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95538
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98419
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.69
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9812
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91659
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87185
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.44
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10747
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40911
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97513
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
931355,Hampshire Close,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.06
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.77
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,71.75
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,72.62
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,72.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,77.38
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,78.12
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.88
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,80.88
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,81.5
931355,Hampshire Close,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
931355,Hampshire Close,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.31
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94559
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96274
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.71212
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97168
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96262
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99429
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99176
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87689
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8602
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.63
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.02541
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96316
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27752
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96579
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,94.88
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,95.25
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,79.5
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,87.0
