Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,87.12
931355,Hampshire Close,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.31
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92993
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80398
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99225
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8783200000000001
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99289
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98599
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96014
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91217
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33877
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.44067
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98013
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97116
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99368
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.75
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.75
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,98.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,98.38
931355,Hampshire Close,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.97
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,38.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,132.25
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,134.88
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,132.88
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,78.62
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,79.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,78.75
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,157.75
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,158.12
931355,Hampshire Close,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,157.88
931355,Hampshire Close,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96976
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96393
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8222299999999999
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97235
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97766
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99469
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90863
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32461
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95779
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4616
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95825
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98941
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9989
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,96.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,96.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,89.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,89.75
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,89.62
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,87.88
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,88.5
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,138.12
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,138.25
931355,Hampshire Close,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,138.12
931355,Hampshire Close,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96185
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94754
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83978
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99191
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99283
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99042
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91156
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95898
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23857
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95789
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26534
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99222
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,128.5
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,130.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,129.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,84.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,85.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.88
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,95.38
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,95.75
931355,Hampshire Close,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,95.38
931355,Hampshire Close,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99347
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94113
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8511299999999999
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93344
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97842
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93133
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
