Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94684
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8953200000000001
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93371
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.69
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02425
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95532
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3543
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95508
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
931355,Hampshire Close,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.05
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,84.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,85.25
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.62
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,82.88
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,83.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,70.12
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,70.12
931355,Hampshire Close,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,70.12
931355,Hampshire Close,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.13
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99173
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95245
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7200300000000001
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95105
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94488
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85519
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80542
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12206
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34221
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98868
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
931355,Hampshire Close,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.05
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,85.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,86.75
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,84.38
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,85.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,70.5
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,70.62
931355,Hampshire Close,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.19
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8949600000000001
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.73663
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97525
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93863
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9946
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85205
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.87
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14412
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32262
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97144
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,79.62
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,80.25
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.88
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,68.38
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,68.62
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,83.62
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,83.88
931355,Hampshire Close,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
931355,Hampshire Close,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.44
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93533
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94601
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75979
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.87
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95425
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99432
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8876299999999999
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8843700000000001
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.87
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10445
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95706
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32479
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98273
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93518
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
