Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,87.25
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,87.62
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,83.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,83.88
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,83.38
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,92.75
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,93.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.88
931355,Hampshire Close,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.44
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94379
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92999
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7267399999999999
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.38
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92816
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98712
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99634
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91955
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-109.94
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.07902999999999999
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3735
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98224
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98587
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,80.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,80.38
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.38
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,74.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,74.25
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,132.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,132.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.75
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99219
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95627
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7659600000000001
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99527
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94461
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83636
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94104
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.69
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.2759
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41653
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.81
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97699
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97369
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
931355,Hampshire Close,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.39
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.45
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.16
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.2
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,110.38
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,110.62
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,97.25
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,97.75
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,97.38
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,81.38
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,81.5
931355,Hampshire Close,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
931355,Hampshire Close,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98968
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99341
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8093199999999999
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92935
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90866
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9382
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98737
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781100000000001
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.82
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.01509
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33397
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.75
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.34
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,84.88
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,85.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,83.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,83.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,83.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,58.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,58.38
931355,Hampshire Close,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
931355,Hampshire Close,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98987
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8792399999999999
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86624
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
