Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95181
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92569
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95856
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89175
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9483
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1393
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33004
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98331
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,69.12
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,81.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.38
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,73.88
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,74.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,73.88
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,70.5
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,70.62
931355,Hampshire Close,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
931355,Hampshire Close,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87182
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91489
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8728
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92676
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97784
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94037
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93603
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97272
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36559
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31258
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97897
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.38
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,82.62
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,83.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,71.62
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,71.88
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.75
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,76.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,76.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89413
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91904
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99033
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93796
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98727
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98981
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91485
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8904700000000001
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.5
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.87
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08812
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29479
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
931355,Hampshire Close,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.67
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.31
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,61.38
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,61.5
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,109.75
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,110.25
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.88
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,83.12
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,93.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91141
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95621
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81714
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91183
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93491
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96979
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96286
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8489700000000001
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8568100000000001
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.94
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03407
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96258
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27907
