Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99023
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,62.75
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,62.88
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,68.38
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,68.62
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,57.88
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,58.12
931355,Hampshire Close,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85751
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95679
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82263
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92731
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99506
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89438
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79953
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12459
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35836
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97659
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98358
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.83
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,63.75
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,64.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,65.62
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,65.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,85.75
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,85.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,85.88
931355,Hampshire Close,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89587
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99017
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81289
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93848
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96689
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99469
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83044
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8493299999999999
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.94
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15306
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31664000000000003
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.63
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97494
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98743
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.11
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.83
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.88
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,78.75
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,79.62
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,83.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,88.25
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,86.12
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,86.5
931355,Hampshire Close,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.38
931355,Hampshire Close,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.38
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88571
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99463
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78741
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93179
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8370000000000001
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94693
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.19
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17177
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.14769000000000002
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98212
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96683
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.78
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,242.05
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,51.75
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,95.5
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,95.88
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.75
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,66.75
