Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,67.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.69
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92123
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99481
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74847
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91183
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94101
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94342
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95578
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81457
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9826
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10539
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4371600000000001
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91656
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97018
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,64.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,65.75
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,71.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,71.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,68.12
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,68.38
931355,Hampshire Close,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94281
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87631
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92087
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91357
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91833
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8284299999999999
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97623
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.19
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09718
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31273
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98846
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98257
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
931355,Hampshire Close,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.02
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,61.5
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,69.25
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,67.75
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,68.38
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.88
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,68.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,68.88
931355,Hampshire Close,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9425
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9675
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89889
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93896
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93347
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8055399999999999
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80523
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.69
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06343
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26705
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.06
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98398
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96472
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.38
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,77.88
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,78.5
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,71.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,71.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,59.62
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,60.25
931355,Hampshire Close,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92938
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94934
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8838799999999999
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92993
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92898
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
