Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95142
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8573
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89465
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12068
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24498000000000006
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.25
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92193
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97223
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.12
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.44
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.55
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,83.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,85.25
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,71.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,75.12
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.88
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,55.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.62
931355,Hampshire Close,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94476
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8499700000000001
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92764
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94705
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95282
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97494
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85324
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8933700000000001
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.31
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08977
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26674000000000003
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97702
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94211
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.25
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.97
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.89
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.84
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.86
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,82.62
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,83.38
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,68.62
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,69.25
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,52.38
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,52.38
931355,Hampshire Close,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,52.38
931355,Hampshire Close,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94818
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99026
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8225100000000001
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93976
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95505
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98602
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91797
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8775
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.13
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09407
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34224
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.63
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94104
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96652
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93359
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.31
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.23
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.27
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,82.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,90.62
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,76.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,77.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.88
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,63.5
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,63.75
931355,Hampshire Close,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
931355,Hampshire Close,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,25.5
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99341
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8580899999999999
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8984700000000001
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94595
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95499
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95145
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96051
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86703
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.44
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17379
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39889
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.18
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92691
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9252
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
