Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.38
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.75
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.48
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,80.88
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,81.62
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,81.25
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,74.88
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,75.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,53.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,53.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9939
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92575
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86334
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94562
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94726
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95261
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84393
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97214
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.135
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34792
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.06
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92322
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98297
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95859
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,48.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,75.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,75.88
931355,Hampshire Close,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.92
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.98
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,91.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,91.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,79.25
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,79.5
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,113.12
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,113.75
931355,Hampshire Close,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,113.38
931355,Hampshire Close,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,22.69
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91754
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87659
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84277
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91565
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94611
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93176
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95697
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8383799999999999
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91653
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.81
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21172
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95389
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.48467
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.25
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93228
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97253
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
931355,Hampshire Close,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.86
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.47
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,56.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,65.38
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,65.62
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,93.62
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,93.88
931355,Hampshire Close,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.75
931355,Hampshire Close,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94101
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93787
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8688899999999999
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9158
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94839
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.25
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99661
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8786
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09545
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.24437
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94275
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98605
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96796
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.62
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,51.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,55.62
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,53.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,74.5
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,74.62
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,55.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,55.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91141
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96017
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8529899999999999
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
