Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94195
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95261
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99884
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87951
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02535
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27242
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.25
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.94
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92303
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.48
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.56
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,65.25
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,65.62
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,87.75
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,88.25
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,46.38
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,46.38
931355,Hampshire Close,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93637
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9946
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87356
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96307
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98691
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81225
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81955
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-100.44
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06661
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30462
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.75
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.25
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93603
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97763
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9154
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.36
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.94
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,63.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,63.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.12
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,80.88
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,81.25
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,51.38
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,51.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
931355,Hampshire Close,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95383
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94473
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91189
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94809
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95975
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99548
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8623299999999999
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87497
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.19
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00847
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95663
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38573
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.81
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.3
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,50.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,50.38
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.25
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,65.75
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,66.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,81.88
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,85.88
931355,Hampshire Close,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91604
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8942200000000001
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,4.12
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99756
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9183
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8323
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84436
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.62
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.07628
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95654
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34054
931355,Hampshire Close,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
