Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.87
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94757
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92929
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75268
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92465
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95087
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9433
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96332
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94434
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9024
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.13
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.10747
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95554
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32857
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.19
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.44
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90939
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93594
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.95
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.03
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,52.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,58.75
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,58.88
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,45.38
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,45.5
931355,Hampshire Close,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
931355,Hampshire Close,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.56
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9259
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97485
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80719
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93262
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9603
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8581200000000001
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96014
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.22472
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.69
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92566
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95004
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96097
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.81
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,47.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,48.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,70.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,70.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,46.62
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,46.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.75
931355,Hampshire Close,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.06
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93405
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94952
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7852100000000001
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91202
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96799
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96771
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94247
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91669
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.75
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96316
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27529000000000003
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.12
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.69
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94205
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9588
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98218
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,51.12
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,66.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,66.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,66.25
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,49.5
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,49.62
931355,Hampshire Close,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
931355,Hampshire Close,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95282
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97537
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81891
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93426
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9628
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
