Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9509
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92236
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96805
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95651
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32674000000000003
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.81
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.19
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91171
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93939
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95224
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.16
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.84
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.88
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,50.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,50.12
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,62.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,62.62
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,50.88
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,51.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95923
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95184
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8697799999999999
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95532
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94644
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93027
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89456
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95181
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3518
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,23.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90796
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968200000000001
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91229
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
931355,Hampshire Close,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.3
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.11
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.19
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,49.12
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,49.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,67.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,67.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,50.25
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,50.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95853
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97043
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87851
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.62
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95209
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94083
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94443
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8337100000000001
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32287
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.62
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.69
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93249
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94739
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94562
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.47
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.05
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,46.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,46.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,61.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,62.25
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,62.12
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,44.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,44.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.88
931355,Hampshire Close,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95505
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97696
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8633700000000001
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.38
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91446
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8323299999999999
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97613
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20458
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8827799999999999
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92212
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95938
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
