Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95224
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96329
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96197
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94949
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92718
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96573
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27926
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.19
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90829
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95129
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93112
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
931355,Hampshire Close,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.42
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,52.12
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,52.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,65.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,65.12
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,54.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,54.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.25
931355,Hampshire Close,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.82
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94363
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97537
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83944
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,5.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,5.5
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92688
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95505
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97076
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93451
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91559
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95398
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2939
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96371
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97867
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,44.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,47.62
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,61.88
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,62.62
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,50.62
931355,Hampshire Close,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9024
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97281
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87271
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94006
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97089
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95148
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96262
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94253
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36611
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97549
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96381
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.78
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.8
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.59
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.72
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,44.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,44.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,61.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,61.62
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,49.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,49.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.62
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8768299999999999
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97806
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9013
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.62
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94903
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94098
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9458
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.31
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96997
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28048
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
