Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.44
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.25
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91373
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95196
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
931355,Hampshire Close,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.59
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.33
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.36
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,55.75
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,55.88
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,73.88
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,74.25
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,66.88
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,66.88
931355,Hampshire Close,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90372
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97601
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97745
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93783
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93069
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96207
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95013
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92682
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.56
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9639
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25185
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.81
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.56
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.63
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92621
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95169
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.23
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,242.95
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,241.94
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,51.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.25
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,66.5
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,67.38
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,66.88
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,71.12
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,74.75
931355,Hampshire Close,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.62
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.69
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92419
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98328
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72802
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,5.25
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9205
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90292
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94861
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95346
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94211
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96478
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28789000000000003
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.19
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97278
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
931355,Hampshire Close,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.91
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,43.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,43.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,59.75
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,60.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,57.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,57.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.63
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9256
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97971
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79873
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,5.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,5.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93759
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94937
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95184
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92657
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92493
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96371
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23726
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97137
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95233
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,46.25
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,46.38
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.38
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,70.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,70.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,48.5
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,48.62
931355,Hampshire Close,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
