Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.81
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89694
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97543
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8370299999999999
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,4.88
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9469
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96435
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92486
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97076
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94482
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95215
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96533
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28408
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.75
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91754
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92456
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92853
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.25
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.16
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,242.98
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,56.62
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,56.88
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,67.38
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,67.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,58.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,58.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
931355,Hampshire Close,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.69
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8826299999999999
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97009
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8326399999999999
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96207
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95666
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94208
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97082
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32988
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.44
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.69
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92755
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95071
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.89
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,60.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,60.12
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,70.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,70.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,61.5
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,61.88
931355,Hampshire Close,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.56
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87549
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86035
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94351
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96603
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96121
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93845
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90707
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96463
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95331
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34795
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.19
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98074
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97568
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.89
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.88
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.95
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,46.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,54.62
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,62.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,63.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,54.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,54.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91244
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97919
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87649
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,5.25
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96527
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96023
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95904
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
