Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
931355,Hampshire Close,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,46.12
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,62.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,62.25
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.12
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,55.38
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,55.5
931355,Hampshire Close,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
931355,Hampshire Close,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.75
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90823
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97098
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80224
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,5.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,5.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95157
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91696
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94211
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.56
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96622
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95166
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29598
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,23.69
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.25
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.56
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91232
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93481
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95477
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.72
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,243.56
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,68.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,68.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,67.88
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,68.12
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,56.25
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,56.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.38
931355,Hampshire Close,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.06
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92493
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85425
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,6.12
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,6.25
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.25
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92813
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99155
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9498
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93036
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96408
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28533000000000003
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92386
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95084
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95563
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,243.55
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,65.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,65.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,65.25
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,65.5
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.38
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,56.5
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,56.5
931355,Hampshire Close,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94434
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97897
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87561
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,6.5
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,6.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91757
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96463
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94867
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92374
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8967299999999999
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.19
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96023
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3594
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.44
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98437
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.61
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.64
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,54.75
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,54.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,54.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,74.38
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,74.75
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.62
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,57.88
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,58.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.56
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95163
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96432
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86877
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.12
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
