Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9487
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95276
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.88
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98102
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92935
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91547
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95605
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32393
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.19
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.81
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.31
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92071
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8933700000000001
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92251
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.41
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,61.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,61.5
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,74.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,74.38
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,64.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,64.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
931355,Hampshire Close,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.25
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9029200000000001
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97455
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82416
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9252
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94137
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.966
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9497700000000001
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89865
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651200000000001
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95319
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27645
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.62
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87155
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962700000000001
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93652
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.23
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Min),A,60.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L3 Current (Max),A,60.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.62
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Min),A,65.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L2 Current (Max),A,65.5
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.25
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Min),A,56.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L1 Current (Max),A,56.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,56.75
931355,Hampshire Close,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.06
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92361
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95547
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81302
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9370700000000001
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827600000000001
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9414399999999999
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90259
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762299999999999
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95468
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30883
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758600000000001
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
931355,Hampshire Close,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.14
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,61.5
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,61.5
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,57.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,57.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,62.75
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,62.88
931355,Hampshire Close,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.88
931355,Hampshire Close,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.69
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9391200000000001
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9686299999999999
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75659
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9494
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9267
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9349700000000001
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9452200000000001
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9115
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96057
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41506000000000004
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
