Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.75
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.75
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87134
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9726600000000001
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9373799999999999
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,63.88
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,63.88
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,81.38
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,82.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.62
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,62.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,62.12
931355,Hampshire Close,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.94
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.19
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9404299999999999
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95801
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8461299999999999
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96185
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9422
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96136
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91028
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558399999999999
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26488
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.44
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.07
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.56
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86639
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9532200000000001
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93585
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,65.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,65.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.38
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,71.88
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,72.75
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,67.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,67.62
931355,Hampshire Close,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,67.5
931355,Hampshire Close,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92148
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9736600000000001
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9646899999999999
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,7.12
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9318799999999999
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595600000000001
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465899999999999
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95367
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91345
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94345
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9731700000000001
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31594
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8693799999999999
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9711
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92514
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,63.88
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,64.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,73.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,73.25
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.12
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,76.5
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,76.88
931355,Hampshire Close,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9179700000000001
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97015
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9696
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9389299999999999
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9526399999999999
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94125
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96426
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9534299999999999
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94986
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9682
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39000999999999997
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.94
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90546
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9732700000000001
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9740000000000001
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,58.75
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,58.88
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.88
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,72.62
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,73.25
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.88
