Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,71.62
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,71.88
931355,Hampshire Close,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
931355,Hampshire Close,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95999
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89255
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9612700000000001
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93069
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98361
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98608
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9839200000000001
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9540700000000001
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30407
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.56
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.62
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8744200000000001
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9406399999999999
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,80.12
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,80.12
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.12
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,85.12
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,85.5
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,85.25
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,74.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,74.88
931355,Hampshire Close,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.75
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93811
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9593799999999999
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85898
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9785200000000001
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94699
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9417399999999999
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9792200000000001
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98431
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9523
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718600000000001
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34618000000000004
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.19
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.69
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92706
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.47
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,80.12
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,85.12
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,78.5
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,81.88
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.25
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,61.75
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,64.88
931355,Hampshire Close,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.62
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9244399999999999
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96429
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85864
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96896
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94726
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827299999999999
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9483
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.81
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28181999999999996
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.32
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.31
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.19
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836299999999999
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537700000000001
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.31
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,84.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,84.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.38
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,83.5
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,83.88
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.75
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,62.88
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,63.12
931355,Hampshire Close,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90249
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9645100000000001
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96765
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9683200000000001
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9512299999999999
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
