Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95773
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9864799999999999
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96814
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40813
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.56
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.94
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89731
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9436899999999999
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.41
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.41
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.8
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.83
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,72.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,72.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.62
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,74.12
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,74.25
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.25
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,115.75
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,115.88
931355,Hampshire Close,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.75
931355,Hampshire Close,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.56
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9162899999999999
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9536100000000001
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81418
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96194
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9272100000000001
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97775
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87195
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,39.5
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9625799999999999
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20409000000000002
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.25
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.06
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93063
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.97
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.98
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.56
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,90.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,90.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,108.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,109.12
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,66.62
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,66.88
931355,Hampshire Close,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.75
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92505
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9613299999999999
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8636799999999999
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9644799999999999
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9472
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93719
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93594
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465600000000001
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9752799999999999
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9587399999999999
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33266
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.68
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.06
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93405
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92596
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715299999999999
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.11
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,93.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,93.88
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,78.25
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,78.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,78.38
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,79.5
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,79.62
931355,Hampshire Close,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.31
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93124
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92715
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86654
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97839
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9547700000000001
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9303299999999999
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94116
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93405
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9486100000000001
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9550200000000001
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37182
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.31
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.37
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9504100000000001
