Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677100000000001
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.88
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
931355,Hampshire Close,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.2
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,89.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,89.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,75.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,76.12
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,75.88
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,82.38
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,82.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
931355,Hampshire Close,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9115
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93991
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9588
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95972
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9369200000000001
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.5
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91766
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96146
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.31
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96316
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9565100000000001
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3478
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92389
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9787899999999999
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.66
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,86.38
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,86.62
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,77.88
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,78.25
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.12
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,82.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,82.12
931355,Hampshire Close,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9234600000000001
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93915
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91348
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.38
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9345700000000001
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9501299999999999
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95105
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9072899999999999
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94366
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95431
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38631
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.31
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9757399999999999
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9782700000000001
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
931355,Hampshire Close,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.81
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,75.62
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,75.88
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,72.25
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,72.75
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,86.12
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,86.25
931355,Hampshire Close,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.12
931355,Hampshire Close,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91565
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94025
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8811
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93863
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556600000000001
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9459799999999999
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99756
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9295899999999999
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98029
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.75
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.19
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9765299999999999
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26241
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.56
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.37
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.75
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274600000000001
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95935
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
931355,Hampshire Close,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.61
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.67
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.25
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,125.25
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,125.5
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,82.25
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,83.38
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.88
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,96.5
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,96.5
931355,Hampshire Close,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
931355,Hampshire Close,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9174200000000001
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96252
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9164399999999999
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.62
