Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93185
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99329
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9971
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9915799999999999
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9712799999999999
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97635
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2921
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680799999999999
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9637100000000001
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809899999999999
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.45
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.66
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,130.62
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,131.75
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.12
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,88.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,88.25
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,88.12
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,126.38
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,126.5
931355,Hampshire Close,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
931355,Hampshire Close,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91415
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9415899999999999
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85855
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9390200000000001
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593799999999999
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9514799999999999
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98361
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624299999999999
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38347
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98288
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675600000000001
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.2
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.02
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,83.75
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,84.25
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,90.12
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,90.5
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,79.38
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,79.62
931355,Hampshire Close,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90155
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9438799999999999
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8757299999999999
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9762
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94791
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98672
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97714
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9568200000000001
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42052
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.94
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.87
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9347799999999999
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9422
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94684
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.95
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.12
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,87.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,87.62
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,93.62
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,96.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.25
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,100.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,100.62
931355,Hampshire Close,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.38
931355,Hampshire Close,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.31
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8916
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9686299999999999
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8818
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9358200000000001
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9810200000000001
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96893
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.75
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970299999999999
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9650299999999999
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
