Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97388
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36741999999999997
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.44
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.63
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96829
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97388
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.88
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.97
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.31
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.36
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,87.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,87.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,89.75
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,90.5
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,91.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,91.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.12
931355,Hampshire Close,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92956
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93381
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88492
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9512
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95026
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.966
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592299999999999
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9342299999999999
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94101
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9595600000000001
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36529
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.56
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.38
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9680200000000001
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97809
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.47
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,245.08
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,71.5
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,71.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,77.25
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,77.88
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,86.75
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,87.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,86.88
931355,Hampshire Close,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.06
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92374
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94119
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82245
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9794299999999999
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96106
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94284
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9379
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.5
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.5
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3601
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.19
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.87
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.69
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96045
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9418
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,88.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,88.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.8
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.92
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,140.62
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,141.5
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.88
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,119.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,120.25
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,119.75
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,99.38
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,99.75
931355,Hampshire Close,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
931355,Hampshire Close,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94327
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94885
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8916
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9486399999999999
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9455899999999999
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95868
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9987799999999999
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93796
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758600000000001
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.75
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761700000000001
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32634
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96631
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95019
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
