Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,35.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,143.5
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,143.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,143.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,98.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,98.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.25
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,96.62
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,96.88
931355,Hampshire Close,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.75
931355,Hampshire Close,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9496100000000001
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9406700000000001
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9103399999999999
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9821799999999999
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99677
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.75
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99115
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606600000000001
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97998
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.13
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545899999999999
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37243000000000004
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.62
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.62
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.62
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.94
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.56
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99026
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96634
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.58
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,98.75
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,98.88
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.75
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,142.5
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,143.5
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.75
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,103.5
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,111.88
931355,Hampshire Close,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,106.88
931355,Hampshire Close,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9393
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9046
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95804
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9387200000000001
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9698200000000001
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-73.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13457
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9577899999999999
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31206
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98795
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.58
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.77
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,93.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,102.25
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,100.12
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,96.25
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,96.88
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,96.62
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,79.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,79.12
931355,Hampshire Close,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93521
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95529
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8322700000000001
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96115
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95947
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9648700000000001
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95435
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8504299999999999
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.62
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.81
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20119
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9637399999999999
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37258
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.62
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.31
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9420200000000001
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901399999999999
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9425
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.38
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.31
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,81.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,82.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,82.25
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,90.62
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,91.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,102.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,102.88
931355,Hampshire Close,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9454600000000001
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9341700000000001
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8723700000000001
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9589200000000001
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97757
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
