Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98346
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87311
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88055
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.69
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15044000000000002
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532799999999999
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40023000000000003
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.44
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99426
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9792200000000001
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.53
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,98.62
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,99.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.88
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,87.75
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,88.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,87.88
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,75.62
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,75.75
931355,Hampshire Close,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.75
931355,Hampshire Close,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95657
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94919
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.88
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9807100000000001
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816600000000001
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9585299999999999
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81192
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91601
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27578
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31936
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707600000000001
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9954799999999999
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9393299999999999
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.25
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.55
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.62
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.03
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,123.12
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,124.75
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,123.88
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,132.5
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,132.88
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.75
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,72.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,72.12
931355,Hampshire Close,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94147
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94565
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9686600000000001
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98029
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.88
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8690200000000001
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8959299999999999
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46007
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95541
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.39766999999999997
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.13
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.87
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95691
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9961899999999999
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617899999999999
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.62
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.62
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.62
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
931355,Hampshire Close,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.22
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.34
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.97
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,116.62
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,119.5
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,117.38
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,131.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,131.12
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,100.75
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,101.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,100.88
931355,Hampshire Close,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99493
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96811
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97931
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93527
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9690200000000001
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8305
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8491799999999999
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24715
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.51339
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
