Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.06
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96014
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99759
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,79.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,79.62
931355,Hampshire Close,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.14
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,123.75
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,124.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.88
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,100.5
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,100.75
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,100.62
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,131.88
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,132.12
931355,Hampshire Close,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9340799999999999
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9379299999999999
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8999299999999999
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9763799999999999
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9806799999999999
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99216
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99939
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9043899999999999
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-74.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13671
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9579799999999999
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31203000000000003
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99545
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.75
931355,Hampshire Close,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.75
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.14
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.56
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.05
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,107.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,110.12
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.25
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,122.75
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,123.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,119.12
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,119.5
931355,Hampshire Close,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.38
931355,Hampshire Close,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98135
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95547
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9772
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92642
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98193
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97769
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90643
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9165
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.81
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19755999999999999
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.26937
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9722
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.75
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.48
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,244.64
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.72
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,110.5
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,112.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,96.62
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,97.25
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.88
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,90.88
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,91.12
931355,Hampshire Close,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.12
931355,Hampshire Close,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98529
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9720799999999999
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97488
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9814799999999999
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9644799999999999
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97205
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98306
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88818
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93234
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34124
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47021
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.13
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.81
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9946299999999999
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,61.38
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.5
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
931355,Hampshire Close,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.59
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,121.75
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,123.5
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,122.62
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,107.62
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,108.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,107.75
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,100.88
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,101.38
931355,Hampshire Close,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.12
931355,Hampshire Close,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
