Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9824799999999999
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9832200000000001
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98465
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9465600000000001
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9771700000000001
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9308799999999999
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.25
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96735
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.93
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.31
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17223
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.25121
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96945
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9863299999999999
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,55.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,50.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.36
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.3
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,102.12
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,103.62
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,102.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,118.75
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,119.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,118.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,119.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,119.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,119.88
931355,Hampshire Close,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98019
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9933200000000001
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98688
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9806799999999999
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91553
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96957
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.94
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24691
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4295
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9930700000000001
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99319
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9930399999999999
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.88
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
931355,Hampshire Close,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.27
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,242.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,152.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,153.38
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,152.62
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,119.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,119.25
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,119.12
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,133.88
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,139.75
931355,Hampshire Close,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.5
931355,Hampshire Close,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89343
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9979899999999999
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816299999999999
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,6.88
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906299999999999
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.81
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9242799999999999
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794299999999999
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.13
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15386
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593200000000001
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50243
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.44
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483299999999999
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,83.5
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,87.12
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,85.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
931355,Hampshire Close,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.06
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,116.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,119.88
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.25
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,132.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,133.5
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,132.88
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,129.62
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,130.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,129.75
931355,Hampshire Close,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92676
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9952700000000001
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9946
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95114
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97183
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99371
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9915200000000001
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91489
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9577600000000001
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
