Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21563000000000002
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95639
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34017
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97436
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9924
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9963700000000001
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.5
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.02
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.55
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,39.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,117.5
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,118.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.88
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,121.62
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,122.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,121.75
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,161.25
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,161.5
931355,Hampshire Close,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,161.38
931355,Hampshire Close,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9430799999999999
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908399999999999
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.62
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94894
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98877
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9821799999999999
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92624
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91043
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24749000000000002
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9553200000000001
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.57131
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96216
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9918799999999999
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98196
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,95.88
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,96.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,71.5
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
931355,Hampshire Close,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,242.22
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,242.28
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,41.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,107.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,110.12
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,167.75
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,168.75
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,168.38
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,142.88
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,143.25
931355,Hampshire Close,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.31
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9398200000000001
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9943799999999999
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8558899999999999
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.06
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99149
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.62
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8901399999999999
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.37
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54565
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38274
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9761700000000001
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9953299999999999
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9213600000000001
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,101.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,103.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,102.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,97.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,97.5
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.33
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,47.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,192.5
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,194.5
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,193.5
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,176.5
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,177.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,176.75
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,89.12
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,89.38
931355,Hampshire Close,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.31
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94199
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96698
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92395
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9917
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96686
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9846799999999999
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90323
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8755200000000001
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.75
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21965
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566600000000001
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3637
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.44
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9708600000000001
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9962200000000001
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,89.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,91.38
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,60.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
