Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.98
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,41.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,169.38
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,171.88
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,131.75
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,131.88
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,131.75
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,106.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,114.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9759200000000001
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96719
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98093
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98288
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9863
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94324
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.5
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97775
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9919399999999999
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96524
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.62
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.81
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27514
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38582
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.56
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.69
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9873
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9908799999999999
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,87.25
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,89.38
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,70.75
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,70.88
931355,Hampshire Close,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.19
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,37.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,150.25
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,152.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,131.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,131.12
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,125.5
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,125.62
931355,Hampshire Close,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.5
931355,Hampshire Close,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9220299999999999
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9879100000000001
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98767
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9926799999999999
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9778100000000001
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,28.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899600000000001
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9147
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9708899999999999
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3037
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36718
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9526100000000001
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9897799999999999
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9853799999999999
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.5
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,106.25
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,108.12
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,130.25
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,130.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.62
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,126.5
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,127.25
931355,Hampshire Close,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.75
931355,Hampshire Close,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92255
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9469
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9890100000000001
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98395
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9339
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95062
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9946299999999999
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96362
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.31
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.38177
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589799999999999
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42873
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.06
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91101
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933799999999999
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,74.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,74.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.62
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.31
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.27
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,34.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,126.38
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,126.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,126.38
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,101.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,101.38
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,101.25
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,143.38
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,143.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
931355,Hampshire Close,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95962
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99393
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
