Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9395100000000001
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9776600000000001
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.38
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95996
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91354
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9638100000000001
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.31
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16832
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95767
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4146
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.31
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.44
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94757
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99136
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9953
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.62
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.62
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.62
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,55.75
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.7
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.84
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,86.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,86.5
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,86.38
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,110.88
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,111.12
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,129.12
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,129.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.25
931355,Hampshire Close,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9468700000000001
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9292
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.983
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98288
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97983
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98059
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98416
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9920700000000001
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94919
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.31
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22646
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627700000000001
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.42918999999999996
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.87
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9611200000000001
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,64.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
931355,Hampshire Close,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.69
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.72
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,32.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,113.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,115.25
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,114.25
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,123.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,124.12
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,123.62
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,131.75
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,132.38
931355,Hampshire Close,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.12
931355,Hampshire Close,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9035
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9954799999999999
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98718
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,7.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,7.5
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99216
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.19
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.13213
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2715
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99445
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9885299999999999
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.62
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
931355,Hampshire Close,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.75
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.8
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.95
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,102.5
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,103.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,102.75
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,113.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,113.12
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,91.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,91.12
931355,Hampshire Close,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96567
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95929
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9970100000000001
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92145
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95593
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99231
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219299999999999
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.57
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24288
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581299999999999
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50771
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
