Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.13
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688399999999999
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9960899999999999
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.38
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.25
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.34
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.44
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.83
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,116.75
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,117.12
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,92.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,92.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,92.12
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,148.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,154.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,151.62
931355,Hampshire Close,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.31
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96667
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9390200000000001
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82675
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.5
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90564
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9970700000000001
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98593
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8757299999999999
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9012100000000001
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.27321
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584600000000001
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35207
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.69
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603299999999999
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827600000000001
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.25
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.38
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,59.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
931355,Hampshire Close,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.41
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.47
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.8
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.84
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.59
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.62
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,105.62
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,111.38
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.88
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,116.88
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,117.12
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,139.12
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,141.5
931355,Hampshire Close,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,139.75
931355,Hampshire Close,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.62
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.56
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.38
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83655
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9930100000000001
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85055
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,6.75
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,6.75
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.75
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92001
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9663700000000001
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903299999999999
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96973
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.06072
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566899999999999
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4923
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.37
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515100000000001
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9942
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9973799999999999
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,104.75
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,109.75
931355,Hampshire Close,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,107.25
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.19
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.78
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.81
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,41.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,78.5
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,79.75
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,140.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,140.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,140.12
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,168.88
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,173.88
931355,Hampshire Close,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.38
931355,Hampshire Close,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.81
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87134
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9518700000000001
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9707600000000001
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.25
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9319799999999999
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9922799999999999
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9932200000000001
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99765
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8306600000000001
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9842799999999999
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.88
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.18169000000000002
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47906000000000004
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.88
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9286200000000001
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99008
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99536
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,79.5
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,79.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.62
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.03
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.09
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.47
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,30.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,42.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,125.75
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,127.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,126.12
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,117.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,118.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,117.62
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,174.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,174.5
