Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,174.38
931355,Hampshire Close,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97052
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87765
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9888299999999999
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91815
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9959399999999999
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90469
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90048
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.12
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.19
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35256
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9570000000000001
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2029
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93545
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99365
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96695
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,55.75
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
931355,Hampshire Close,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.31
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.33
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.03
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,142.25
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,142.5
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,142.38
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,122.38
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,122.75
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,57.75
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,57.88
931355,Hampshire Close,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.88
931355,Hampshire Close,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.94
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98669
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96683
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96124
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99167
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9811700000000001
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9651799999999999
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.12
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9407
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89505
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.44
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22963000000000003
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9603299999999999
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3221
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.5
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9309700000000001
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9957299999999999
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.25
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.38
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.02
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.38
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.44
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.98
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.48
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,118.62
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,119.25
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.88
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,116.12
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,116.75
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,84.5
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,85.12
931355,Hampshire Close,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,84.88
931355,Hampshire Close,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9957600000000001
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9558399999999999
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9783
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9690200000000001
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9326200000000001
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9900200000000001
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85595
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9403100000000001
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22426
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9640200000000001
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2723
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.19
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92709
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99564
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.19
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.81
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.28
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,122.25
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,122.88
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,122.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,108.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,108.62
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,74.12
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,74.75
931355,Hampshire Close,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,74.38
931355,Hampshire Close,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99741
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9566600000000001
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.987
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94266
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92535
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
