Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9910899999999999
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8760100000000001
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.69
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29641
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9627100000000001
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28429
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.37
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96985
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9920700000000001
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.965
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,81.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,81.38
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
931355,Hampshire Close,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,240.38
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.7
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.17
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.2
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,33.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,132.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,138.12
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,119.25
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,119.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,119.38
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,76.62
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,76.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,76.75
931355,Hampshire Close,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98639
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9459799999999999
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98224
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9373799999999999
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94668
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9373799999999999
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93606
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98813
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88534
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.06
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21101999999999999
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9629200000000001
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38911999999999997
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.56
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.69
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99423
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9640799999999999
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,96.25
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.62
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.06
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,35.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,95.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,95.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,144.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,144.62
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,144.62
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,70.88
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,71.5
931355,Hampshire Close,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,71.12
931355,Hampshire Close,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8925200000000001
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9907799999999999
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98096
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.38
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.88
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9897799999999999
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95099
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.88
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,28.38
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94995
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87018
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79681
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.3496
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.40914
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,25.19
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8980100000000001
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9976799999999999
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9784799999999999
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.38
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.88
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,97.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,99.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.12
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
931355,Hampshire Close,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.08
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.17
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.55
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,36.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,113.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,113.75
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.38
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,148.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,149.5
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,148.62
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,91.12
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,94.38
931355,Hampshire Close,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.75
931355,Hampshire Close,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9663700000000001
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9930100000000001
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.75
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9851700000000001
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9688100000000001
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94421
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86172
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.1256
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96347
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27889
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.69
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92676
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9677100000000001
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
