Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.25
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.39
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.39
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.69
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.19
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.25
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,106.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,107.38
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.12
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,111.62
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,116.12
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.88
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,76.75
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,78.62
931355,Hampshire Close,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.81
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9162600000000001
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9340200000000001
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84903
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98819
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90304
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9691200000000001
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.69
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15703
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606299999999999
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33748
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9438200000000001
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9894700000000001
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96872
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.38
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.77
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.81
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.25
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.31
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.36
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.44
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,108.75
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,109.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,109.62
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,97.62
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,97.88
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.62
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,87.38
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,87.62
931355,Hampshire Close,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
931355,Hampshire Close,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.94
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.13
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9252600000000001
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.991
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7684300000000001
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.12
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.25
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9568200000000001
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95386
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9494600000000001
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9470799999999999
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88135
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85815
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.69
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05425
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576100000000001
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.20681
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.94
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.94
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9869399999999999
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707899999999999
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
931355,Hampshire Close,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,94.88
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,95.75
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.25
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,89.12
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,89.5
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,55.88
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,56.12
931355,Hampshire Close,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.12
931355,Hampshire Close,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.69
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9234899999999999
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98157
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7568
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9406399999999999
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99097
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9385700000000001
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9567899999999999
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95419
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8917799999999999
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.5
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.22979000000000002
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37646
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99771
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892299999999999
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,67.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.36
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.88
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,69.75
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,70.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,134.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,143.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.88
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,70.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,73.38
931355,Hampshire Close,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.62
931355,Hampshire Close,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.56
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98355
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9299
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74884
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
