Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97662
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93442
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9555
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9164399999999999
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8544
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,54.5
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.20369
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45925
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.19
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.06
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.5
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577899999999999
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9885299999999999
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9680799999999999
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.75
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.38
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
931355,Hampshire Close,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.25
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.31
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.44
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.98
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,71.75
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,80.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.88
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,108.88
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,113.62
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.5
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,67.38
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,67.38
931355,Hampshire Close,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.38
931355,Hampshire Close,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9701799999999999
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9239799999999999
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80356
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9834
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94189
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93048
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88956
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9328299999999999
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.56
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.31
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12905
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9556899999999999
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28786
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9720799999999999
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9923700000000001
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98364
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.38
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.52
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,77.12
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,78.38
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,80.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,80.62
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,80.38
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,68.62
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,68.75
931355,Hampshire Close,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.62
931355,Hampshire Close,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.69
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9486399999999999
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96631
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77176
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9908799999999999
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9801
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9462299999999999
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9840700000000001
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90115
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96573
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-121.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14369
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558700000000001
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.34795
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444299999999999
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99051
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.62
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
931355,Hampshire Close,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.28
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.38
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.3
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.81
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,96.5
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,98.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,97.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,97.62
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,84.12
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,84.38
931355,Hampshire Close,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
931355,Hampshire Close,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9707899999999999
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94952
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98196
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9359700000000001
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99454
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9431799999999999
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85788
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-72.75
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
