Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.08232
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37972
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.5
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94299
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9807100000000001
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
931355,Hampshire Close,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.75
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,90.12
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,90.25
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.12
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,101.88
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,102.75
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.25
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,72.12
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,72.25
931355,Hampshire Close,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.12
931355,Hampshire Close,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.81
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9978899999999999
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9373799999999999
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82434
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98724
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9046299999999999
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87695
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.87
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.24627
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9622799999999999
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37026
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.63
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.25
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.948
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9899
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.5
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
931355,Hampshire Close,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.23
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.03
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.17
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,148.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,149.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.75
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,105.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,105.62
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.25
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,72.12
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,72.5
931355,Hampshire Close,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.25
931355,Hampshire Close,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9774200000000001
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9642
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83355
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98813
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9412200000000001
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375600000000001
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8622700000000001
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9162
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16591
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.37594
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.06
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.81
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92258
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9604799999999999
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.28
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.19
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.25
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,24.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,91.5
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,92.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,93.88
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,101.5
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,52.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,52.38
931355,Hampshire Close,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.12
931355,Hampshire Close,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99231
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9474799999999999
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7285699999999999
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866299999999999
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9434799999999999
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94342
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9412200000000001
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9087799999999999
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8880299999999999
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.21775999999999998
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96149
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.38329
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.88
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93045
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856299999999999
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
931355,Hampshire Close,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.72
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.62
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,27.0
