Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,108.62
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,113.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.88
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,74.88
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,75.5
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,75.12
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,62.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,62.38
931355,Hampshire Close,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
931355,Hampshire Close,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93317
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95535
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9975
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,43.12
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97775
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98959
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9934700000000001
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97913
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88013
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96667
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.25395999999999996
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50915
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.87
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.75
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848299999999999
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.52
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.02
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.22
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,33.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,82.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,82.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,90.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,90.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,136.25
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,136.25
931355,Hampshire Close,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,136.25
931355,Hampshire Close,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.75
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9773299999999999
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93652
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78433
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.81
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96075
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9318799999999999
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87549
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85425
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.56
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.25
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.16756
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.13243
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98935
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9694799999999999
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.23
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,89.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,89.38
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.12
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,74.38
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,75.12
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,52.88
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,53.88
931355,Hampshire Close,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.38
931355,Hampshire Close,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9851700000000001
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94073
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98349
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.81
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9816600000000001
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92453
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84836
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8843700000000001
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.5
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17855
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95694
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.30385
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.44
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.44
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627700000000001
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98288
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95309
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.75
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.88
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.12
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
931355,Hampshire Close,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.05
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.08
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.94
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.7
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,29.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,121.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,121.75
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,121.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,111.38
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,111.62
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.38
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,86.75
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,87.25
931355,Hampshire Close,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.63
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.44
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97598
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9716799999999999
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85925
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99435
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96173
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
