Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9136
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8837299999999999
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9550200000000001
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.067
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9611200000000001
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52013
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.19
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.06
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94104
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9900200000000001
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.75
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,62.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.56
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.73
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.75
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.52
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.55
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,25.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,80.88
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,81.12
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,105.25
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,106.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.62
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,110.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,110.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,110.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.38
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94034
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96249
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9883700000000001
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9149799999999999
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99344
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9358799999999999
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9896799999999999
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887299999999999
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9237700000000001
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.56
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.26238
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46868000000000004
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99356
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9965799999999999
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.5
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.75
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.75
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,62.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.25
931355,Hampshire Close,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.94
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.03
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.2
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.22
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.14
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,27.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,26.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,82.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,82.25
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.25
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,111.5
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,112.12
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,111.75
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,109.75
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,110.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.88
931355,Hampshire Close,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.06
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96783
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98877
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72018
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99713
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9830899999999999
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.56
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91406
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90961
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.31
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.28325
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9624
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.35439
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.12
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.63
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.94
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99039
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.25
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.75
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,68.5
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.25
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,69.25
931355,Hampshire Close,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.12
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.86
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,243.88
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,36.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,149.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,152.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,149.62
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,116.38
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,117.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.62
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,118.12
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,118.5
931355,Hampshire Close,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
931355,Hampshire Close,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.69
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9313299999999999
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92895
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8478700000000001
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.88
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.94
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9284399999999999
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97244
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94473
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9343899999999999
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99945
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8880299999999999
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.82
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.04521
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581299999999999
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31389
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.94
