Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.31
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91281
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96759
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,69.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.88
931355,Hampshire Close,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.75
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.12
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.44
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,34.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,95.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,95.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.12
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,137.5
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,138.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,137.88
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,83.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,83.38
931355,Hampshire Close,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,83.25
931355,Hampshire Close,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9353
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9219700000000001
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99484
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9451299999999999
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98495
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9230299999999999
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,27.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.25
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90546
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87839
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.62
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.62
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.88
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.02599
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9572700000000001
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33785
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9804700000000001
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99139
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9859899999999999
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
931355,Hampshire Close,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,57.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,57.88
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.38
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,84.25
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,84.62
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,95.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,95.25
931355,Hampshire Close,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.12
931355,Hampshire Close,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9461700000000001
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97449
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81042
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98859
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93671
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98535
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.62
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.75
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8857700000000001
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.884
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96475
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.38
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15679
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9638399999999999
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36419
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877600000000001
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837899999999999
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94916
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.25
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.72
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.16
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,84.88
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,86.12
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,74.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,74.12
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,74.12
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,74.62
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,75.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
931355,Hampshire Close,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9297799999999999
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94931
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88479
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9885299999999999
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94519
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.25
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9346899999999999
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9310299999999999
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98111
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.25
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12972
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.27169
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.12
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.12
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.12
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.81
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.06
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97372
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9919399999999999
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.38
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.47
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.95
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.02
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.69
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,89.25
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,90.38
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.88
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,89.88
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,91.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,90.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,77.5
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,77.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.62
931355,Hampshire Close,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95557
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9535799999999999
