Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8645
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.93
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509299999999999
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96539
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9813799999999999
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.12
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,35.37
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9127200000000001
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76849
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8752700000000001
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.63
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19139
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9651799999999999
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.33257
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.94
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93475
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761299999999999
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,62.12
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
931355,Hampshire Close,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.64
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.95
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.02
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.34
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,20.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,15.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,87.88
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,94.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,92.25
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,81.12
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,81.88
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,65.5
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,65.62
931355,Hampshire Close,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,65.5
931355,Hampshire Close,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.25
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90207
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9627399999999999
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91125
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.75
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734799999999999
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9430200000000001
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9682299999999999
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9436899999999999
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7830199999999999
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9614299999999999
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.56
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14079
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36696
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.31
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9129299999999999
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9941700000000001
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.62
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
931355,Hampshire Close,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,246.72
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.73
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.5
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,19.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,92.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,92.25
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,78.12
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,78.38
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.25
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,79.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,79.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.69
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8956
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9615799999999999
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91241
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.12
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.25
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787899999999999
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94937
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.62
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,42.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6824899999999999
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95752
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.13
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.09183999999999999
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606899999999999
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28371
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.25
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9127799999999999
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99106
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95837
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
931355,Hampshire Close,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.73
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,246.75
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.59
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,23.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,95.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,95.88
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,95.62
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,85.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,86.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,85.62
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,68.38
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,68.75
931355,Hampshire Close,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
931355,Hampshire Close,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.32
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8896200000000001
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96899
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8949299999999999
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.06
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.81
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9940200000000001
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99451
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,42.5
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95496
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70935
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8994700000000001
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
931355,Hampshire Close,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.75
